Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
110001,Chesterfield Rd Id,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.11
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110001,Chesterfield Rd Id,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110001,Chesterfield Rd Id,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110001,Chesterfield Rd Id,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.21
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
