Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.81
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110001,Chesterfield Rd Id,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110001,Chesterfield Rd Id,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110001,Chesterfield Rd Id,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.99
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110001,Chesterfield Rd Id,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.48
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110001,Chesterfield Rd Id,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.91
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110001,Chesterfield Rd Id,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.3
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.7
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.48
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
110001,Chesterfield Rd Id,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
