Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110001,Chesterfield Rd Id,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.8
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110001,Chesterfield Rd Id,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110001,Chesterfield Rd Id,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.15
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110001,Chesterfield Rd Id,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.53
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.47
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.45
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
110001,Chesterfield Rd Id,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.72
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.12
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110001,Chesterfield Rd Id,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.17
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.26
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110001,Chesterfield Rd Id,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.49
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
