Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.14
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.69
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.63
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
110001,Chesterfield Rd Id,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.27
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.12
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.91
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
110001,Chesterfield Rd Id,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.82
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.11
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.37
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
110001,Chesterfield Rd Id,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.12
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.43
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
110001,Chesterfield Rd Id,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,30.31
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,125.4
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.39
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
110001,Chesterfield Rd Id,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.31
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.72
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
110001,Chesterfield Rd Id,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.99
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.52
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.96
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.19
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
110001,Chesterfield Rd Id,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.77
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.45
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
110001,Chesterfield Rd Id,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.88
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.7
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.07
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
