Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.81
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.3
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.71
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
110001,Chesterfield Rd Id,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,23.21
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.66
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,97.7
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.18
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.48
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.27
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.18
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
110001,Chesterfield Rd Id,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.46
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.27
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.86
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.72
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.19
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
110001,Chesterfield Rd Id,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.91
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.39
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.2
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.58
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.84
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
110001,Chesterfield Rd Id,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.73
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.77
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.54
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.6
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.2
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
110001,Chesterfield Rd Id,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.46
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,95.2
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.34
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.73
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.78
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
110001,Chesterfield Rd Id,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.47
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.65
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
110001,Chesterfield Rd Id,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.69
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.9
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.95
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.27
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.1
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
110001,Chesterfield Rd Id,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
