Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,22.97
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.32
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,95.7
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.59
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.83
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.94
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.81
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.8
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
110001,Chesterfield Rd Id,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.04
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.92
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.17
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.69
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.95
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.18
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.59
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.82
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
110001,Chesterfield Rd Id,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.7
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.66
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.14
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.71
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.72
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.67
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.64
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
110001,Chesterfield Rd Id,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.39
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.11
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,101.6
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.27
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.4
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.52
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.47
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.05
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.39
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
110001,Chesterfield Rd Id,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.6
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.58
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.44
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.22
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.89
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.95
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.22
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.89
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.46
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.13
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
110001,Chesterfield Rd Id,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.09
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.71
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.21
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.67
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.3
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.58
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.15
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
110001,Chesterfield Rd Id,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.42
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.93
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.9
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.79
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.58
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.15
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.48
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
110001,Chesterfield Rd Id,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.82
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.03
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.98
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.2
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.06
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.3
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
