Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.87
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.02
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.98
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
110001,Chesterfield Rd Id,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.7
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.51
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.38
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.5
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.14
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.12
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.78
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.29
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.25
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.39
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
110001,Chesterfield Rd Id,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.63
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.11
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.74
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.68
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.28
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.83
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.09
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.03
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.36
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.07
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
110001,Chesterfield Rd Id,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.26
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.5
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.52
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.69
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.28
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.91
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.47
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
110001,Chesterfield Rd Id,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.08
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.37
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.44
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,26.59
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,110.5
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.86
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.92
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.94
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
110001,Chesterfield Rd Id,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.06
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.6
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.1
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.62
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.15
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
110001,Chesterfield Rd Id,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.85
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.86
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.14
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.59
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.97
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
110001,Chesterfield Rd Id,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.36
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.72
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.9
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.85
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.78
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
110001,Chesterfield Rd Id,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.17
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.87
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
