Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.55
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.23
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
110001,Chesterfield Rd Id,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.84
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.75
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.83
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
110001,Chesterfield Rd Id,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.13
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.85
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.15
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.22
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.87
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.02
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.33
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
110001,Chesterfield Rd Id,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.95
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.8
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.11
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.64
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.63
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.76
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110001,Chesterfield Rd Id,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.53
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
110001,Chesterfield Rd Id,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.61
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
110001,Chesterfield Rd Id,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.13
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.62
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.96
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.34
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
110001,Chesterfield Rd Id,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.61
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.65
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.25
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
110001,Chesterfield Rd Id,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
