Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.08
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
110001,Chesterfield Rd Id,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.14
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.93
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110001,Chesterfield Rd Id,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.55
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
110001,Chesterfield Rd Id,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.37
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
110001,Chesterfield Rd Id,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.06
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110001,Chesterfield Rd Id,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.48
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
110001,Chesterfield Rd Id,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.3
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110001,Chesterfield Rd Id,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.2
