Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.08
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.36
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.23
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.51
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
110001,Chesterfield Rd Id,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.68
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
110001,Chesterfield Rd Id,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
110001,Chesterfield Rd Id,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110001,Chesterfield Rd Id,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.71
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.4
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.25
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110001,Chesterfield Rd Id,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.55
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.76
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
110001,Chesterfield Rd Id,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.24
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
