Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
110001,Chesterfield Rd Id,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
110001,Chesterfield Rd Id,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.18
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.33
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.51
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110001,Chesterfield Rd Id,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
110001,Chesterfield Rd Id,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110001,Chesterfield Rd Id,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110001,Chesterfield Rd Id,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.51
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110001,Chesterfield Rd Id,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
110001,Chesterfield Rd Id,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.66
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
