Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.34
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
110001,Chesterfield Rd Id,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.83
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.93
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110001,Chesterfield Rd Id,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.98
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.13
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
110001,Chesterfield Rd Id,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.14
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110001,Chesterfield Rd Id,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110001,Chesterfield Rd Id,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110001,Chesterfield Rd Id,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.5
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110001,Chesterfield Rd Id,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.75
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.57
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.41
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
110001,Chesterfield Rd Id,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
