Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
110001,Chesterfield Rd Id,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
110001,Chesterfield Rd Id,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110001,Chesterfield Rd Id,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110001,Chesterfield Rd Id,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.09
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.04
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.1
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.98
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
110001,Chesterfield Rd Id,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.88
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
110001,Chesterfield Rd Id,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.19
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.63
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.04
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.81
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110001,Chesterfield Rd Id,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.64
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
