Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.09
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.9
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.02
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
110001,Chesterfield Rd Id,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.46
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110001,Chesterfield Rd Id,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.86
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
110001,Chesterfield Rd Id,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.65
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
110001,Chesterfield Rd Id,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.09
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.94
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
110001,Chesterfield Rd Id,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
110001,Chesterfield Rd Id,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.14
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.75
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
110001,Chesterfield Rd Id,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.44
