Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.69
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
110001,Chesterfield Rd Id,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.47
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.02
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
110001,Chesterfield Rd Id,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.88
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.51
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.24
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110001,Chesterfield Rd Id,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.61
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.07
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.33
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.38
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
110001,Chesterfield Rd Id,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.45
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.79
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
110001,Chesterfield Rd Id,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.36
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
110001,Chesterfield Rd Id,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
110001,Chesterfield Rd Id,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
