Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.3
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110001,Chesterfield Rd Id,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.13
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.39
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
110001,Chesterfield Rd Id,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.59
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.13
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.35
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
110001,Chesterfield Rd Id,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.72
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110001,Chesterfield Rd Id,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.79
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.89
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110001,Chesterfield Rd Id,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.94
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.7
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110001,Chesterfield Rd Id,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110001,Chesterfield Rd Id,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
