Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110001,Chesterfield Rd Id,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110001,Chesterfield Rd Id,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
110001,Chesterfield Rd Id,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.3
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.07
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110001,Chesterfield Rd Id,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.25
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.3
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110001,Chesterfield Rd Id,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
