Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.82
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110001,Chesterfield Rd Id,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
110001,Chesterfield Rd Id,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.41
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
110001,Chesterfield Rd Id,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110001,Chesterfield Rd Id,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110001,Chesterfield Rd Id,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.79
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
110001,Chesterfield Rd Id,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110001,Chesterfield Rd Id,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
