Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110001,Chesterfield Rd Id,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110001,Chesterfield Rd Id,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
110001,Chesterfield Rd Id,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
110001,Chesterfield Rd Id,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
