Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
110001,Chesterfield Rd Id,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110001,Chesterfield Rd Id,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
110001,Chesterfield Rd Id,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.11
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
110001,Chesterfield Rd Id,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.21
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110001,Chesterfield Rd Id,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.44
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
110001,Chesterfield Rd Id,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.35
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
