Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.91
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.5
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.13
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.63
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.9
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110001,Chesterfield Rd Id,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.96
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
110001,Chesterfield Rd Id,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.14
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110001,Chesterfield Rd Id,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.54
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.31
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
110001,Chesterfield Rd Id,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.08
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.8
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.2
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
110001,Chesterfield Rd Id,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.35
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.42
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
