Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110001,Chesterfield Rd Id,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.09
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110001,Chesterfield Rd Id,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.27
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.7
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.86
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110001,Chesterfield Rd Id,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.84
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.9
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.29
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110001,Chesterfield Rd Id,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.53
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.78
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110001,Chesterfield Rd Id,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.7
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.45
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.19
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
110001,Chesterfield Rd Id,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.64
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,29.78
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.74
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
110001,Chesterfield Rd Id,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.43
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,31.28
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,127.4
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.33
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.42
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
110001,Chesterfield Rd Id,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.63
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,28.73
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,118.1
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
