Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
110001,Chesterfield Rd Id,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.47
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.58
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,97.5
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.95
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.16
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.15
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
110001,Chesterfield Rd Id,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.06
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.71
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.74
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,78.2
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.62
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.6
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.28
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.47
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
110001,Chesterfield Rd Id,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,20.52
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.33
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.2
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.66
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.53
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.55
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.13
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
110001,Chesterfield Rd Id,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.16
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.24
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.29
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.46
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,78.5
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.65
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.61
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.29
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.9
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.37
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.78
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.43
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.39
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
110001,Chesterfield Rd Id,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.06
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.11
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.48
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.62
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,77.1
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.67
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.83
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.7
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.89
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.33
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
110001,Chesterfield Rd Id,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.56
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,22.88
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.02
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.06
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.8
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.55
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.37
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.16
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.79
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
110001,Chesterfield Rd Id,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.41
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,24.46
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.91
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.2
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.02
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.01
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.32
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
110001,Chesterfield Rd Id,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.58
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.99
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.2
