Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,90.9
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.66
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.2
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.17
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
110001,Chesterfield Rd Id,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.17
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.64
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.41
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.36
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.93
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
110001,Chesterfield Rd Id,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.09
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.13
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.41
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.31
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
110001,Chesterfield Rd Id,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.11
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.48
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.21
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
110001,Chesterfield Rd Id,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.97
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.33
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110001,Chesterfield Rd Id,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.89
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.7
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.18
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.09
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.81
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.97
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.91
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
110001,Chesterfield Rd Id,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.32
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.41
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.5
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.75
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.21
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
110001,Chesterfield Rd Id,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.94
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
