Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.8
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.46
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
110001,Chesterfield Rd Id,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.81
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.38
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.33
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.33
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.14
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.77
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.82
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
110001,Chesterfield Rd Id,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.18
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.37
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.77
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
110001,Chesterfield Rd Id,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.31
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.84
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.43
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.65
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.5
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
110001,Chesterfield Rd Id,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.58
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.47
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.87
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.77
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
110001,Chesterfield Rd Id,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.53
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.01
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.6
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.82
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.07
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
110001,Chesterfield Rd Id,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.59
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.34
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.88
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.43
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.91
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.2
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
110001,Chesterfield Rd Id,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.35
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.2
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.2
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.89
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
110001,Chesterfield Rd Id,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,22.23
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.79
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
