Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.75
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
110001,Chesterfield Rd Id,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,20.3
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.23
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.68
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.28
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
110001,Chesterfield Rd Id,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.69
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.9
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.68
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
110001,Chesterfield Rd Id,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.84
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.13
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.11
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
110001,Chesterfield Rd Id,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.5
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
110001,Chesterfield Rd Id,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.03
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.3
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110001,Chesterfield Rd Id,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.22
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.08
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110001,Chesterfield Rd Id,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.65
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.48
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
110001,Chesterfield Rd Id,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.69
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.06
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.27
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
