Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.3
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.92
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110001,Chesterfield Rd Id,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.06
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.3
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.74
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110001,Chesterfield Rd Id,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.83
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.38
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.93
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.28
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.62
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.94
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
110001,Chesterfield Rd Id,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.6
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.93
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.59
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
110001,Chesterfield Rd Id,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.62
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.39
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.73
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110001,Chesterfield Rd Id,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.76
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.35
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
110001,Chesterfield Rd Id,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.55
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.51
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.72
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110001,Chesterfield Rd Id,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.95
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.3
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.18
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110001,Chesterfield Rd Id,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
