Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.2
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.21
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
110001,Chesterfield Rd Id,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.19
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.65
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.57
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.0
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.95
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.37
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
110001,Chesterfield Rd Id,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.14
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.98
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.36
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110001,Chesterfield Rd Id,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.63
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110001,Chesterfield Rd Id,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.42
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.51
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110001,Chesterfield Rd Id,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.59
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110001,Chesterfield Rd Id,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.48
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.38
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
