Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.81
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110001,Chesterfield Rd Id,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.69
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.5
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
110001,Chesterfield Rd Id,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.46
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.56
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110001,Chesterfield Rd Id,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.99
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110001,Chesterfield Rd Id,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.0
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.5
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
