Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.27
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
110001,Chesterfield Rd Id,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.48
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110001,Chesterfield Rd Id,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.98
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.84
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
110001,Chesterfield Rd Id,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.3
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110001,Chesterfield Rd Id,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110001,Chesterfield Rd Id,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.39
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
110001,Chesterfield Rd Id,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
