Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
110001,Chesterfield Rd Id,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.02
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110001,Chesterfield Rd Id,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.21
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110001,Chesterfield Rd Id,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.66
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.26
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110001,Chesterfield Rd Id,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.99
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.97
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.22
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.73
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
110001,Chesterfield Rd Id,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.96
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.43
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
110001,Chesterfield Rd Id,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
