Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.13
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.56
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110001,Chesterfield Rd Id,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.03
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
110001,Chesterfield Rd Id,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
110001,Chesterfield Rd Id,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.61
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.03
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.7
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.25
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
110001,Chesterfield Rd Id,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110001,Chesterfield Rd Id,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.53
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.98
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
110001,Chesterfield Rd Id,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.78
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.9
