Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.24
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.94
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.42
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
110001,Chesterfield Rd Id,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.39
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.44
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
110001,Chesterfield Rd Id,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.18
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
110001,Chesterfield Rd Id,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.48
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110001,Chesterfield Rd Id,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.79
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110001,Chesterfield Rd Id,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.67
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.08
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
110001,Chesterfield Rd Id,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.72
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.51
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
110001,Chesterfield Rd Id,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.8
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
