Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.08
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110001,Chesterfield Rd Id,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
110001,Chesterfield Rd Id,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.39
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.94
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.59
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
110001,Chesterfield Rd Id,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.74
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.65
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.74
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110001,Chesterfield Rd Id,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.9
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.69
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.9
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.07
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
110001,Chesterfield Rd Id,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.7
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.29
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.32
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
110001,Chesterfield Rd Id,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.79
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
110001,Chesterfield Rd Id,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
110001,Chesterfield Rd Id,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.51
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.38
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.9
