Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110001,Chesterfield Rd Id,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.79
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.09
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.22
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.88
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
110001,Chesterfield Rd Id,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110001,Chesterfield Rd Id,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
110001,Chesterfield Rd Id,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110001,Chesterfield Rd Id,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110001,Chesterfield Rd Id,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.3
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
