Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
110001,Chesterfield Rd Id,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110001,Chesterfield Rd Id,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
110001,Chesterfield Rd Id,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
110001,Chesterfield Rd Id,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110001,Chesterfield Rd Id,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110001,Chesterfield Rd Id,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
110001,Chesterfield Rd Id,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
