Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.31
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
110001,Chesterfield Rd Id,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110001,Chesterfield Rd Id,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.02
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
110001,Chesterfield Rd Id,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.02
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110001,Chesterfield Rd Id,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
110001,Chesterfield Rd Id,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.1
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110001,Chesterfield Rd Id,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
