Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110001,Chesterfield Rd Id,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110001,Chesterfield Rd Id,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.23
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110001,Chesterfield Rd Id,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.83
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110001,Chesterfield Rd Id,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.38
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
110001,Chesterfield Rd Id,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
110001,Chesterfield Rd Id,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
