Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110001,Chesterfield Rd Id,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110001,Chesterfield Rd Id,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.47
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.36
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
110001,Chesterfield Rd Id,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110001,Chesterfield Rd Id,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
110001,Chesterfield Rd Id,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.98
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.8
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.99
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110001,Chesterfield Rd Id,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.59
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.54
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.22
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
110001,Chesterfield Rd Id,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
