Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
110001,Chesterfield Rd Id,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
110001,Chesterfield Rd Id,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.27
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
110001,Chesterfield Rd Id,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.11
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
110001,Chesterfield Rd Id,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.45
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.0
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.51
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.36
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110001,Chesterfield Rd Id,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.83
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.33
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.53
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
110001,Chesterfield Rd Id,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.33
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.88
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
