Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.92
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.71
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.26
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
110001,Chesterfield Rd Id,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.76
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.36
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.35
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.89
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,66.17
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.73
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
110001,Chesterfield Rd Id,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.61
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.29
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.9
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.7
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.48
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.6
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.23
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.5
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
110001,Chesterfield Rd Id,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.84
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.82
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.3
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.14
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.89
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.89
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
110001,Chesterfield Rd Id,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.68
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.91
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.8
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.38
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.89
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
110001,Chesterfield Rd Id,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.38
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,84.7
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.77
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.23
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.53
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
110001,Chesterfield Rd Id,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,24.74
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.66
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.86
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.44
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,76.87
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.27
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
110001,Chesterfield Rd Id,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.94
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.99
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.79
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.77
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.5
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.7
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.37
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
110001,Chesterfield Rd Id,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,24.71
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.73
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,102.3
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.3
