Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.5
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.36
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.24
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.9
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,77.85
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.29
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
110001,Chesterfield Rd Id,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.12
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.35
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.64
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.54
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.69
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.67
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.27
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
110001,Chesterfield Rd Id,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.92
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.23
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.38
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.96
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
110001,Chesterfield Rd Id,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.61
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.14
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.22
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.08
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.21
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
110001,Chesterfield Rd Id,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.39
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.68
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.6
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.32
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.4
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.87
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.13
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
110001,Chesterfield Rd Id,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.11
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.9
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.69
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.39
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.76
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
110001,Chesterfield Rd Id,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.64
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,95.2
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.19
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.22
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.3
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.83
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.52
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
110001,Chesterfield Rd Id,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.2
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.84
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.29
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.22
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.45
