Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.92
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
110001,Chesterfield Rd Id,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.14
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.54
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.74
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.9
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.89
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.22
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
110001,Chesterfield Rd Id,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.02
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.25
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.83
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.71
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
110001,Chesterfield Rd Id,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.03
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.24
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.94
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.15
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.35
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
110001,Chesterfield Rd Id,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.49
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.14
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.38
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.69
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.5
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.71
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
110001,Chesterfield Rd Id,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.99
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.13
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.16
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.11
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.8
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.95
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.5
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
110001,Chesterfield Rd Id,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.95
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.84
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
110001,Chesterfield Rd Id,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.99
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.55
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.25
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.37
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.38
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.41
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
110001,Chesterfield Rd Id,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.78
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.77
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.94
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.9
