Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.53
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.69
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
110001,Chesterfield Rd Id,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.8
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.74
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.32
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.16
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.17
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
110001,Chesterfield Rd Id,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.92
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.71
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.82
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.3
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.41
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
110001,Chesterfield Rd Id,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.03
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.66
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.04
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.48
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.08
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.99
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.27
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
110001,Chesterfield Rd Id,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.79
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.73
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.87
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.82
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.5
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.06
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.82
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
110001,Chesterfield Rd Id,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.28
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.41
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.74
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.91
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.56
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.07
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
110001,Chesterfield Rd Id,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.34
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.45
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.3
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.37
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.95
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
110001,Chesterfield Rd Id,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.72
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.25
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.15
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.73
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.03
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.93
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
110001,Chesterfield Rd Id,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.32
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.8
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
