Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.03
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.95
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
110001,Chesterfield Rd Id,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.43
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.38
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.11
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.28
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
110001,Chesterfield Rd Id,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.57
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.5
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.27
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
110001,Chesterfield Rd Id,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.27
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.14
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.56
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.45
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
110001,Chesterfield Rd Id,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.2
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.89
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.32
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
110001,Chesterfield Rd Id,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.16
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.61
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.91
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.69
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110001,Chesterfield Rd Id,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110001,Chesterfield Rd Id,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
110001,Chesterfield Rd Id,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.53
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
