Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.77
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.45
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
110001,Chesterfield Rd Id,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110001,Chesterfield Rd Id,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.54
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110001,Chesterfield Rd Id,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
110001,Chesterfield Rd Id,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.44
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
110001,Chesterfield Rd Id,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110001,Chesterfield Rd Id,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.84
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
110001,Chesterfield Rd Id,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.22
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.49
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
110001,Chesterfield Rd Id,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.25
