Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.56
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.51
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110001,Chesterfield Rd Id,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.56
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110001,Chesterfield Rd Id,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.33
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110001,Chesterfield Rd Id,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110001,Chesterfield Rd Id,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
