Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.66
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.44
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.33
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110001,Chesterfield Rd Id,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
110001,Chesterfield Rd Id,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.5
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.54
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.12
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110001,Chesterfield Rd Id,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
