Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110001,Chesterfield Rd Id,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.66
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.83
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.38
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
110001,Chesterfield Rd Id,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.86
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.96
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.8
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.73
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110001,Chesterfield Rd Id,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
110001,Chesterfield Rd Id,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,1.7
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.65
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110001,Chesterfield Rd Id,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.39
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.15
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110001,Chesterfield Rd Id,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.94
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
110001,Chesterfield Rd Id,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.11
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
