Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
110001,Chesterfield Rd Id,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.3
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
110001,Chesterfield Rd Id,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.52
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.95
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110001,Chesterfield Rd Id,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.83
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.7
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
110001,Chesterfield Rd Id,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.99
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
110001,Chesterfield Rd Id,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.98
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
110001,Chesterfield Rd Id,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110001,Chesterfield Rd Id,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
110001,Chesterfield Rd Id,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.77
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
