Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
110001,Chesterfield Rd Id,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.86
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.05
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
110001,Chesterfield Rd Id,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.61
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110001,Chesterfield Rd Id,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.41
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.15
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110001,Chesterfield Rd Id,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.25
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
110001,Chesterfield Rd Id,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.22
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.9
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.27
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
110001,Chesterfield Rd Id,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.54
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.2
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.44
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110001,Chesterfield Rd Id,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
