Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.04
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110001,Chesterfield Rd Id,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.15
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
110001,Chesterfield Rd Id,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.98
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110001,Chesterfield Rd Id,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.39
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110001,Chesterfield Rd Id,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.5
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
110001,Chesterfield Rd Id,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.27
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.81
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
110001,Chesterfield Rd Id,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.09
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.04
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.25
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
110001,Chesterfield Rd Id,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.44
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.6
