Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110001,Chesterfield Rd Id,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.61
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
110001,Chesterfield Rd Id,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.61
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.5
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
110001,Chesterfield Rd Id,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
110001,Chesterfield Rd Id,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
110001,Chesterfield Rd Id,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110001,Chesterfield Rd Id,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.7
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
110001,Chesterfield Rd Id,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
