Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110001,Chesterfield Rd Id,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110001,Chesterfield Rd Id,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.82
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.66
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
110001,Chesterfield Rd Id,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110001,Chesterfield Rd Id,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110001,Chesterfield Rd Id,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
