Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.42
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110001,Chesterfield Rd Id,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
110001,Chesterfield Rd Id,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.35
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
110001,Chesterfield Rd Id,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.07
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.3
