Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110001,Chesterfield Rd Id,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.19
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110001,Chesterfield Rd Id,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.73
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.4
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.3
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.91
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.26
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
110001,Chesterfield Rd Id,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.77
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
110001,Chesterfield Rd Id,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.08
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
110001,Chesterfield Rd Id,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.6
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
