Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.72
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110001,Chesterfield Rd Id,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.76
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.84
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110001,Chesterfield Rd Id,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.52
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.34
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.87
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
110001,Chesterfield Rd Id,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.62
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110001,Chesterfield Rd Id,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.49
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.96
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.26
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.09
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
