Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.89
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110001,Chesterfield Rd Id,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110001,Chesterfield Rd Id,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.9
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110001,Chesterfield Rd Id,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110001,Chesterfield Rd Id,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110001,Chesterfield Rd Id,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110001,Chesterfield Rd Id,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
