Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.31
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110001,Chesterfield Rd Id,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
110001,Chesterfield Rd Id,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
110001,Chesterfield Rd Id,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
110001,Chesterfield Rd Id,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.64
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
110001,Chesterfield Rd Id,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.91
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.5
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
110001,Chesterfield Rd Id,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.87
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.48
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.17
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.85
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
110001,Chesterfield Rd Id,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
