Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.79
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.94
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
110001,Chesterfield Rd Id,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.73
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.9
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.19
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
110001,Chesterfield Rd Id,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.18
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.31
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
110001,Chesterfield Rd Id,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.31
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.21
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
110001,Chesterfield Rd Id,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.02
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.38
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.01
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.07
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
110001,Chesterfield Rd Id,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.17
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.07
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.74
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110001,Chesterfield Rd Id,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.49
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.87
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
110001,Chesterfield Rd Id,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.04
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.69
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
110001,Chesterfield Rd Id,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.4
