Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.86
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.99
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
110001,Chesterfield Rd Id,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.63
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.72
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
110001,Chesterfield Rd Id,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.44
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.86
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
110001,Chesterfield Rd Id,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.37
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.35
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.98
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
110001,Chesterfield Rd Id,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.6
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.26
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.49
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.23
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.1
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.33
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
110001,Chesterfield Rd Id,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.09
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.53
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.69
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,88.6
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.54
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
110001,Chesterfield Rd Id,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.98
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.65
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.92
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
110001,Chesterfield Rd Id,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.7
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
