Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
110001,Chesterfield Rd Id,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
110001,Chesterfield Rd Id,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
110001,Chesterfield Rd Id,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.87
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
110001,Chesterfield Rd Id,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
110001,Chesterfield Rd Id,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.37
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.27
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.27
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.86
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.72
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
110001,Chesterfield Rd Id,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.41
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.75
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.68
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.48
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.71
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
110001,Chesterfield Rd Id,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.1
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.75
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.87
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.2
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
110001,Chesterfield Rd Id,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
