Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.31
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
110001,Chesterfield Rd Id,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.18
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.74
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.33
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.52
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.2
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
110001,Chesterfield Rd Id,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.73
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.15
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,83.6
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.33
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.64
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
110001,Chesterfield Rd Id,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.37
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.31
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.59
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.68
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.01
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
110001,Chesterfield Rd Id,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.05
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.06
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.92
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,99.0
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.04
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.39
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.04
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.95
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
110001,Chesterfield Rd Id,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.23
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.28
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.76
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.14
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.42
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
110001,Chesterfield Rd Id,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.28
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.49
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.18
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.52
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
110001,Chesterfield Rd Id,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.62
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.46
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,90.9
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.69
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.13
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.82
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
110001,Chesterfield Rd Id,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
