Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
110001,Chesterfield Rd Id,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.35
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.32
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
110001,Chesterfield Rd Id,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.66
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.73
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.19
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
110001,Chesterfield Rd Id,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.21
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.78
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
110001,Chesterfield Rd Id,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
110001,Chesterfield Rd Id,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
110001,Chesterfield Rd Id,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.17
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.2
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
110001,Chesterfield Rd Id,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.72
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
110001,Chesterfield Rd Id,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.83
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
